Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
931308,Norwood Grove,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931308,Norwood Grove,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
931308,Norwood Grove,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.95
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
931308,Norwood Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.9
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
931308,Norwood Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.55
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931308,Norwood Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
931308,Norwood Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.29
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
931308,Norwood Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.95
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.59
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
931308,Norwood Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.52
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
931308,Norwood Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.45
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
931308,Norwood Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931308,Norwood Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.42
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
931308,Norwood Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.1
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931308,Norwood Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
