Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931308,Norwood Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931308,Norwood Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.68
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931308,Norwood Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.63
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
931308,Norwood Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.62
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
931308,Norwood Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.71
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.86
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
931308,Norwood Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.56
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.2
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.14
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.58
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
931308,Norwood Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.08
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.45
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931308,Norwood Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.95
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.84
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,9.6
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.63
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931308,Norwood Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.85
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.64
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,9.5
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
931308,Norwood Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.39
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,9.5
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
931308,Norwood Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.63
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.79
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.92
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,9.5
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
931308,Norwood Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.09
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,51.1
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.01
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.76
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.53
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,9.5
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
