Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.46
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
931308,Norwood Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.53
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.17
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.38
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.59
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.22
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,9.5
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.3
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
931308,Norwood Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.36
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.09
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.4
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,9.5
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931308,Norwood Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.74
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.1
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.25
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.44
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,145.8
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,9.4
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
931308,Norwood Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.5
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.62
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.1
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,50.7
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,9.4
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
931308,Norwood Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.24
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.58
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,9.4
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.96
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931308,Norwood Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.44
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,41.6
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,9.4
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
931308,Norwood Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.84
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.52
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.51
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.97
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,9.4
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.55
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
931308,Norwood Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.96
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.34
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,9.3
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
931308,Norwood Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.36
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.06
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.9
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.55
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.34
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,9.3
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
931308,Norwood Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.32
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.35
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.33
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.36
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,9.3
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
931308,Norwood Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.76
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.03
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.63
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.12
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,58.2
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,145.2
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,9.3
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.23
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
931308,Norwood Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.05
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.01
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.06
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,62.5
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,146.9
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,9.3
