Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.72
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931308,Norwood Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.27
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.98
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.68
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.16
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,9.2
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
931308,Norwood Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.29
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.11
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,9.2
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
931308,Norwood Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.8
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.64
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.53
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,9.1
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
931308,Norwood Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.54
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,9.1
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.51
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
931308,Norwood Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.79
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,9.1
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
931308,Norwood Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.65
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,39.1
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.59
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.04
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,9.1
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
931308,Norwood Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.03
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.08
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.8
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,9.1
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
931308,Norwood Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.15
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.25
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.6
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,9.0
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
931308,Norwood Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.08
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,9.0
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
931308,Norwood Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.01
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.33
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.6
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,9.0
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
931308,Norwood Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.23
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.2
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,9.0
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931308,Norwood Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.28
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.82
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
931308,Norwood Grove,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
