Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.04
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
931308,Norwood Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.51
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,34.9
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.04
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.2
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931308,Norwood Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.78
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.9
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.05
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.79
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.7
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931308,Norwood Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.14
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.96
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
931308,Norwood Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.52
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.9
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
931308,Norwood Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.93
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
931308,Norwood Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.96
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.48
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
931308,Norwood Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.46
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.87
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,46.9
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931308,Norwood Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.37
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.86
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931308,Norwood Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931308,Norwood Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.81
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
931308,Norwood Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.64
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
931308,Norwood Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.57
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
