Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
931308,Norwood Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.31
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931308,Norwood Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.62
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,36.7
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
931308,Norwood Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.87
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.79
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
931308,Norwood Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
931308,Norwood Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.91
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931308,Norwood Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931308,Norwood Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
931308,Norwood Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
931308,Norwood Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.54
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931308,Norwood Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.68
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,47.9
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,8.5
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
931308,Norwood Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
931308,Norwood Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
