Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931308,Norwood Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
931308,Norwood Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
931308,Norwood Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
931308,Norwood Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
931308,Norwood Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931308,Norwood Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931308,Norwood Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.51
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
931308,Norwood Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
