Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,55.7
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
931308,Norwood Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
931308,Norwood Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,8.6
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,63.4
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,62.3
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
