Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,48.7
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,8.7
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
931308,Norwood Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
931308,Norwood Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
931308,Norwood Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
931308,Norwood Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,53.5
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931308,Norwood Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
931308,Norwood Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.48
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,52.5
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
