Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
931308,Norwood Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
931308,Norwood Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931308,Norwood Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,8.8
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,60.8
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
931308,Norwood Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.01
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,56.8
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
931308,Norwood Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.33
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
931308,Norwood Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,58.5
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
931308,Norwood Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
931308,Norwood Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.68
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,53.9
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
931308,Norwood Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931308,Norwood Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
931308,Norwood Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
