Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,8.9
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
931308,Norwood Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.3
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
931308,Norwood Grove,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.96
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,14.3
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
931308,Norwood Grove,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,14.3
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931308,Norwood Grove,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,14.4
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.4
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
931308,Norwood Grove,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.51
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,14.4
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
931308,Norwood Grove,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,14.4
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,14.4
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
931308,Norwood Grove,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.5
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,26.3
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.5
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
931308,Norwood Grove,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.5
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
931308,Norwood Grove,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
