Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.5
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.5
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
931308,Norwood Grove,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,14.5
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931308,Norwood Grove,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
931308,Norwood Grove,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
931308,Norwood Grove,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
931308,Norwood Grove,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
931308,Norwood Grove,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.42
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
931308,Norwood Grove,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931308,Norwood Grove,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.1
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
931308,Norwood Grove,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
931308,Norwood Grove,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
