Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931308,Norwood Grove,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.42
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,54.6
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931308,Norwood Grove,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931308,Norwood Grove,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.68
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
931308,Norwood Grove,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931308,Norwood Grove,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
931308,Norwood Grove,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
931308,Norwood Grove,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.44
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.95
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.33
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.58
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
931308,Norwood Grove,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.7
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.62
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.6
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
931308,Norwood Grove,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.02
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.56
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
931308,Norwood Grove,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.79
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.45
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.31
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
931308,Norwood Grove,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.55
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
931308,Norwood Grove,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.01
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
