Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
931308,Norwood Grove,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.67
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.81
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.77
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.4
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
931308,Norwood Grove,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.54
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.48
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.75
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.87
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
931308,Norwood Grove,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.22
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,37.9
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.7
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931308,Norwood Grove,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.34
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.19
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931308,Norwood Grove,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931308,Norwood Grove,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.63
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,43.1
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
931308,Norwood Grove,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.46
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.51
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931308,Norwood Grove,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.03
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,42.3
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931308,Norwood Grove,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.44
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.87
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
931308,Norwood Grove,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
931308,Norwood Grove,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.32
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
931308,Norwood Grove,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
