Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
931308,Norwood Grove,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931308,Norwood Grove,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
931308,Norwood Grove,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931308,Norwood Grove,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.44
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
931308,Norwood Grove,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
931308,Norwood Grove,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
931308,Norwood Grove,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
931308,Norwood Grove,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
931308,Norwood Grove,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.09
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.9
