Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
931308,Norwood Grove,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
931308,Norwood Grove,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
931308,Norwood Grove,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931308,Norwood Grove,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
931308,Norwood Grove,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
931308,Norwood Grove,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
931308,Norwood Grove,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
931308,Norwood Grove,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
931308,Norwood Grove,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
931308,Norwood Grove,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
