Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
931308,Norwood Grove,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
931308,Norwood Grove,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.12
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
931308,Norwood Grove,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
931308,Norwood Grove,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,14.6
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
931308,Norwood Grove,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.52
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
931308,Norwood Grove,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931308,Norwood Grove,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
