Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.44
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.4
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
931308,Norwood Grove,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,14.7
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
931308,Norwood Grove,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931308,Norwood Grove,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
931308,Norwood Grove,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.2
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
931308,Norwood Grove,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.47
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
931308,Norwood Grove,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
931308,Norwood Grove,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.55
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,14.8
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931308,Norwood Grove,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.98
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
