Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
931308,Norwood Grove,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.98
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.28
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
931308,Norwood Grove,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.93
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
931308,Norwood Grove,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931308,Norwood Grove,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
931308,Norwood Grove,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
931308,Norwood Grove,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,29.3
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
931308,Norwood Grove,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.02
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931308,Norwood Grove,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.24
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.19
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
931308,Norwood Grove,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
