Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
931308,Norwood Grove,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
931308,Norwood Grove,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931308,Norwood Grove,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
931308,Norwood Grove,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
931308,Norwood Grove,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
931308,Norwood Grove,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
931308,Norwood Grove,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
931308,Norwood Grove,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
