Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
931308,Norwood Grove,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
931308,Norwood Grove,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
931308,Norwood Grove,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931308,Norwood Grove,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
931308,Norwood Grove,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
931308,Norwood Grove,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
931308,Norwood Grove,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.1
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
931308,Norwood Grove,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
931308,Norwood Grove,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
931308,Norwood Grove,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
931308,Norwood Grove,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
931308,Norwood Grove,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
