Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
931308,Norwood Grove,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931308,Norwood Grove,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
931308,Norwood Grove,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931308,Norwood Grove,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,15.0
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931308,Norwood Grove,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931308,Norwood Grove,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.96
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931308,Norwood Grove,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
931308,Norwood Grove,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
931308,Norwood Grove,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
931308,Norwood Grove,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
931308,Norwood Grove,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,14.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
931308,Norwood Grove,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
