Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
931308,Norwood Grove,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.38
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,30.9
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
931308,Norwood Grove,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
931308,Norwood Grove,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.76
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,40.5
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
931308,Norwood Grove,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
931308,Norwood Grove,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
931308,Norwood Grove,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.12
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931308,Norwood Grove,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
931308,Norwood Grove,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.08
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
931308,Norwood Grove,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.18
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931308,Norwood Grove,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.49
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
931308,Norwood Grove,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931308,Norwood Grove,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
