Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.84
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.43
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931308,Norwood Grove,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.7
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
931308,Norwood Grove,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.04
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
931308,Norwood Grove,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.45
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
931308,Norwood Grove,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.49
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.71
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.38
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931308,Norwood Grove,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.22
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
931308,Norwood Grove,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
931308,Norwood Grove,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.11
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
931308,Norwood Grove,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,51.6
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
931308,Norwood Grove,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.54
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.64
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.98
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931308,Norwood Grove,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.18
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.14
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.8
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931308,Norwood Grove,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.94
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.64
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.4
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
