Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.65
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931308,Norwood Grove,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.94
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.71
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,54.0
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.2
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.03
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
931308,Norwood Grove,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.42
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.83
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,58.5
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.1
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.96
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
931308,Norwood Grove,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.34
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,54.0
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.89
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.79
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
931308,Norwood Grove,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.15
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,74.0
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
931308,Norwood Grove,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.5
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.93
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,44.4
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
931308,Norwood Grove,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.08
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.32
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
931308,Norwood Grove,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.2
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.19
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,34.5
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.54
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931308,Norwood Grove,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.4
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,45.0
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.7
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
931308,Norwood Grove,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.91
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.61
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,42.0
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
931308,Norwood Grove,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.59
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
931308,Norwood Grove,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.86
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.89
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
