Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
931308,Norwood Grove,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.14
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
931308,Norwood Grove,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.35
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
931308,Norwood Grove,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.64
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
931308,Norwood Grove,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
931308,Norwood Grove,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.93
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
931308,Norwood Grove,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.82
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931308,Norwood Grove,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.27
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,38.4
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.1
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931308,Norwood Grove,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.57
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.86
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931308,Norwood Grove,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
931308,Norwood Grove,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.82
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,43.1
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931308,Norwood Grove,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.43
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.14
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
931308,Norwood Grove,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.72
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
