Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
931308,Norwood Grove,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931308,Norwood Grove,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.27
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
931308,Norwood Grove,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.25
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
931308,Norwood Grove,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931308,Norwood Grove,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931308,Norwood Grove,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
931308,Norwood Grove,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.38
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
931308,Norwood Grove,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.61
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,36.7
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
931308,Norwood Grove,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.38
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.07
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931308,Norwood Grove,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.38
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931308,Norwood Grove,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.46
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
931308,Norwood Grove,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
