Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931308,Norwood Grove,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.27
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931308,Norwood Grove,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.37
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.93
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.7
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931308,Norwood Grove,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.39
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.76
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931308,Norwood Grove,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.48
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931308,Norwood Grove,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.03
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
931308,Norwood Grove,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.77
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.5
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931308,Norwood Grove,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.04
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.12
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.8
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931308,Norwood Grove,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.9
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.96
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.49
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,69.1
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.4
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
931308,Norwood Grove,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.19
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.25
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
931308,Norwood Grove,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.26
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,47.7
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
931308,Norwood Grove,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,51.2
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
931308,Norwood Grove,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.28
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.1
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
