Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931308,Norwood Grove,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.1
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,48.3
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.7
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
931308,Norwood Grove,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.81
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.1
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
931308,Norwood Grove,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.67
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
931308,Norwood Grove,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.87
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931308,Norwood Grove,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.97
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.7
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
931308,Norwood Grove,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
931308,Norwood Grove,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931308,Norwood Grove,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.56
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
931308,Norwood Grove,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.8
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.27
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
931308,Norwood Grove,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.38
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.25
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
931308,Norwood Grove,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
931308,Norwood Grove,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
