Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931308,Norwood Grove,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931308,Norwood Grove,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,23.5
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
931308,Norwood Grove,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
931308,Norwood Grove,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
931308,Norwood Grove,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
931308,Norwood Grove,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
