Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
931308,Norwood Grove,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
931308,Norwood Grove,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
931308,Norwood Grove,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
931308,Norwood Grove,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
931308,Norwood Grove,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
931308,Norwood Grove,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
