Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
931308,Norwood Grove,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
931308,Norwood Grove,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.7
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.7
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
931308,Norwood Grove,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.63
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.8
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
931308,Norwood Grove,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,13.9
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
931308,Norwood Grove,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,13.9
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,13.9
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
