Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,13.9
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.0
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
931308,Norwood Grove,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.0
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
931308,Norwood Grove,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.0
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.0
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,50.9
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931308,Norwood Grove,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.1
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.1
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.1
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
931308,Norwood Grove,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.1
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.1
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
931308,Norwood Grove,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.9
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.2
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
931308,Norwood Grove,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
