Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,13.9
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
931308,Norwood Grove,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,13.9
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
931308,Norwood Grove,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.53
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
931308,Norwood Grove,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.3
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
931308,Norwood Grove,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
931308,Norwood Grove,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,31.7
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
931308,Norwood Grove,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
931308,Norwood Grove,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.76
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
931308,Norwood Grove,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
931308,Norwood Grove,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.23
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
931308,Norwood Grove,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.67
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
931308,Norwood Grove,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,13.8
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
931308,Norwood Grove,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
