Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,13.7
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931308,Norwood Grove,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.75
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,13.7
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931308,Norwood Grove,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.16
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.14
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.65
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
931308,Norwood Grove,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.01
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.5
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
931308,Norwood Grove,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.34
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
931308,Norwood Grove,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.4
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.03
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.06
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
931308,Norwood Grove,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.77
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.18
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,51.3
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,13.6
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931308,Norwood Grove,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.55
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,64.9
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931308,Norwood Grove,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.1
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.5
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.36
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.1
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931308,Norwood Grove,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.08
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.02
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.7
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
931308,Norwood Grove,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.63
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.55
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931308,Norwood Grove,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.86
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.47
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.47
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,119.6
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,13.5
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
931308,Norwood Grove,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
