Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.69
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.56
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,45.4
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.4
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.92
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.27
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.14
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
931308,Norwood Grove,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.01
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.01
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.5
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.64
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.39
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.6
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.0
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
931308,Norwood Grove,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.88
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.44
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.9
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.26
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.7
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
931308,Norwood Grove,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.68
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.07
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.25
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,53.7
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,13.4
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
931308,Norwood Grove,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.41
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.63
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
931308,Norwood Grove,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.24
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.04
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.08
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.75
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
931308,Norwood Grove,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.53
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.3
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.38
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,46.6
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.53
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.98
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.7
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,13.3
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.66
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
931308,Norwood Grove,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.65
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.33
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.73
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.69
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.69
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,64.3
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,142.1
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.43
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931308,Norwood Grove,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.37
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.71
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,55.2
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.45
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.64
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,56.8
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,142.5
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,13.2
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.65
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
931308,Norwood Grove,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.62
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.13
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,60.9
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.54
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,68.9
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,148.2
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.28
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.52
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
931308,Norwood Grove,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.18
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.18
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,53.2
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.75
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.9
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.15
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
931308,Norwood Grove,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.39
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.19
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,44.9
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.7
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.59
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,68.6
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,134.2
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.76
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
