Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.77
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.95
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.0
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,13.1
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.93
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
931308,Norwood Grove,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.82
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
931308,Norwood Grove,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.23
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
931308,Norwood Grove,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.89
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.81
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.6
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
931308,Norwood Grove,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.12
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,46.9
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.5
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.52
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.67
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
931308,Norwood Grove,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.69
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.61
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
931308,Norwood Grove,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.08
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
931308,Norwood Grove,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.55
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931308,Norwood Grove,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.5
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.47
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
931308,Norwood Grove,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.77
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
931308,Norwood Grove,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.13
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,46.5
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.7
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.92
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
931308,Norwood Grove,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.87
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.58
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,52.1
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
