Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931308,Norwood Grove,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.78
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.16
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931308,Norwood Grove,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.75
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931308,Norwood Grove,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.5
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.61
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931308,Norwood Grove,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.54
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,12.7
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
931308,Norwood Grove,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,12.7
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
931308,Norwood Grove,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.03
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931308,Norwood Grove,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
931308,Norwood Grove,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.62
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
931308,Norwood Grove,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.13
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.71
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931308,Norwood Grove,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.94
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931308,Norwood Grove,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.45
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,39.6
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
931308,Norwood Grove,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.29
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.86
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,53.9
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.81
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
