Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
931308,Norwood Grove,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.49
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,59.3
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
931308,Norwood Grove,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
931308,Norwood Grove,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.67
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.41
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931308,Norwood Grove,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
931308,Norwood Grove,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931308,Norwood Grove,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931308,Norwood Grove,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.91
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931308,Norwood Grove,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.75
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.44
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.33
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931308,Norwood Grove,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.02
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.95
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931308,Norwood Grove,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
931308,Norwood Grove,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.53
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.54
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931308,Norwood Grove,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,47.7
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.7
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.41
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
