Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
931308,Norwood Grove,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.07
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,44.4
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.56
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.2
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931308,Norwood Grove,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.78
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,42.5
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.17
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
931308,Norwood Grove,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.23
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.4
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
931308,Norwood Grove,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
931308,Norwood Grove,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.58
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.18
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.3
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931308,Norwood Grove,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.66
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.44
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.3
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
931308,Norwood Grove,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.29
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.26
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.3
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
931308,Norwood Grove,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.98
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,22.3
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.3
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931308,Norwood Grove,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.96
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931308,Norwood Grove,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
931308,Norwood Grove,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
931308,Norwood Grove,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,25.9
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
