Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
931308,Norwood Grove,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.47
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931308,Norwood Grove,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.02
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,12.4
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
931308,Norwood Grove,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
931308,Norwood Grove,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
931308,Norwood Grove,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
931308,Norwood Grove,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
