Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
931308,Norwood Grove,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
931308,Norwood Grove,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
931308,Norwood Grove,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
931308,Norwood Grove,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.5
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931308,Norwood Grove,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
931308,Norwood Grove,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
931308,Norwood Grove,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
931308,Norwood Grove,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
931308,Norwood Grove,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
931308,Norwood Grove,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
931308,Norwood Grove,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
931308,Norwood Grove,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
