Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
931308,Norwood Grove,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.7
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
931308,Norwood Grove,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,12.6
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
931308,Norwood Grove,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,12.7
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
931308,Norwood Grove,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,12.7
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,12.7
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
931308,Norwood Grove,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
931308,Norwood Grove,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
931308,Norwood Grove,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
931308,Norwood Grove,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
931308,Norwood Grove,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.29
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931308,Norwood Grove,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
931308,Norwood Grove,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
