Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
931308,Norwood Grove,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
931308,Norwood Grove,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,12.8
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
931308,Norwood Grove,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
931308,Norwood Grove,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
931308,Norwood Grove,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
931308,Norwood Grove,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
931308,Norwood Grove,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
931308,Norwood Grove,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,53.4
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
931308,Norwood Grove,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.97
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
931308,Norwood Grove,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,12.9
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
931308,Norwood Grove,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.27
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
931308,Norwood Grove,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
