Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
931308,Norwood Grove,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931308,Norwood Grove,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
931308,Norwood Grove,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,13.0
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
931308,Norwood Grove,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
